ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
2886,2022-05,217897.0,7096006.999,3558883.0,49.765216398309924,17.467158199083023
2886,2022-06,369876.0,10946642.0,6305055.0,81.54232804232804,19.220305003123332
2886,2022-07,380454.0,10904631.0,6500168.0,81.16871479774706,19.84614765965029
2886,2022-08,399525.0,11072566.0,5879446.0,85.23745519713262,20.52488443058276
2886,2022-09,421936.0,11570570.0,3475297.0,93.01940035273368,20.74325304054453
2886,2022-10,404768.0,11347884.0,4104920.0,86.35603345280765,20.289732488159615
2886,2022-11,414967.0,11623984.6,4182971.0,91.48302469135803,20.306897329624242
2886,2022-12,405076.0,11954125.6,3385952.0,86.42174432497013,19.275414952418885
2886,2023-01,414992.0,12711869.0,494351.0,88.53729305342209,18.57014752643114
2886,2023-02,395736.0,12079424.0,2446677.0,93.47505668934241,18.63564256043997
2886,2023-03,221784.0,6761586.0,5995526.0,47.31694828469022,18.658068092308522
2886,2023-04,324319.0,9843225.0,4868752.0,71.49889770723105,18.742176251516483
2886,2023-05,404459.0,12303843.0,6191612.0,86.29010923365762,18.69901632901742
2886,2023-06,379568.0,11377289.0,7770784.0,83.67901234567901,18.97736188881786
2886,2023-07,272506.0,8805486.0,5957767.0,60.076278659611994,17.603854725716825
2886,2023-08,405084.0,13363101.0,4988984.0,86.42345110087045,17.243398968547798
2886,2023-09,380704.0,12657134.0,4695942.0,83.9294532627866,17.10949140092325
2886,2023-10,216224.0,6973926.0,3375672.0,75.2659426343637,17.636467416870595
